Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,5,N Current (RMS),A,17.1
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.9
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.91
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,2,N Current (RMS),A,72.3
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,transformer,,Temperature,C,23.3
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.03
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
531050,Goosens Close Newport,2024-04-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.26
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.68
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,2,N Current (RMS),A,71.2
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,transformer,,Temperature,C,23.3
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.77
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
531050,Goosens Close Newport,2024-04-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.73
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,5,N Current (RMS),A,18.3
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.47
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,2,N Current (RMS),A,69.6
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,transformer,,Temperature,C,23.4
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.13
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
531050,Goosens Close Newport,2024-04-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.65
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,2,N Current (RMS),A,71.6
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,transformer,,Temperature,C,23.4
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.19
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
531050,Goosens Close Newport,2024-04-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,5,N Current (RMS),A,18.8
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.67
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.04
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,2,N Current (RMS),A,72.0
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.67
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,transformer,,Temperature,C,23.4
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
531050,Goosens Close Newport,2024-04-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,5,N Current (RMS),A,13.3
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.09
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,2,N Current (RMS),A,76.1
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,transformer,,Temperature,C,23.4
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.79
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
531050,Goosens Close Newport,2024-04-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,5,N Current (RMS),A,17.7
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.1
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.07
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,2,N Current (RMS),A,75.5
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,transformer,,Temperature,C,23.4
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.67
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
531050,Goosens Close Newport,2024-04-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.02
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,2,N Current (RMS),A,76.5
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.1
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
