Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,transformer,,Temperature,C,23.4
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.96
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
531050,Goosens Close Newport,2024-04-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,5,N Current (RMS),A,10.9
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.5
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.77
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,2,N Current (RMS),A,73.5
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,transformer,,Temperature,C,23.5
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.43
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
531050,Goosens Close Newport,2024-04-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.69
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,5,N Current (RMS),A,10.1
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.47
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.06
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,2,N Current (RMS),A,73.5
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.7
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,transformer,,Temperature,C,23.5
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.6
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.79
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
531050,Goosens Close Newport,2024-04-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.67
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,5,N Current (RMS),A,9.9
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.37
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.03
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.23
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,2,N Current (RMS),A,74.3
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,transformer,,Temperature,C,23.5
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.59
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.84
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
531050,Goosens Close Newport,2024-04-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.39
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.74
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,5,N Current (RMS),A,11.2
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.31
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,2,N Current (RMS),A,76.9
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.8
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,transformer,,Temperature,C,23.6
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.86
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
531050,Goosens Close Newport,2024-04-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,5,N Current (RMS),A,11.2
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.5
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.88
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,2,N Current (RMS),A,78.4
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,transformer,,Temperature,C,23.6
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.03
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
531050,Goosens Close Newport,2024-04-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.12
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,2,N Current (RMS),A,85.0
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.8
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,transformer,,Temperature,C,23.6
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.05
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.9
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
531050,Goosens Close Newport,2024-04-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.82
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.9
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,5,N Current (RMS),A,15.5
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.25
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,2,N Current (RMS),A,80.1
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,transformer,,Temperature,C,23.6
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.27
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
531050,Goosens Close Newport,2024-04-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.92
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.44
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.88
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
