Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.51
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,2,N Current (RMS),A,73.1
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,transformer,,Temperature,C,23.6
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.82
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
531050,Goosens Close Newport,2024-04-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.41
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,5,N Current (RMS),A,22.6
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.69
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,2,N Current (RMS),A,75.5
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.6
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,transformer,,Temperature,C,23.7
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.86
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.17
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.66
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
531050,Goosens Close Newport,2024-04-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.85
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,5,N Current (RMS),A,26.5
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.52
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,2,N Current (RMS),A,76.9
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,transformer,,Temperature,C,23.8
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.1
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.9
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.26
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.7
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
531050,Goosens Close Newport,2024-04-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.09
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,5,N Current (RMS),A,25.8
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.64
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,4,N Current (RMS),A,45.7
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.31
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,2,N Current (RMS),A,70.9
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,1,N Current (RMS),A,24.7
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,transformer,,Temperature,C,23.8
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.12
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.53
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.96
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
531050,Goosens Close Newport,2024-04-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.66
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.66
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,2,N Current (RMS),A,71.7
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,transformer,,Temperature,C,23.8
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.09
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.75
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.33
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
531050,Goosens Close Newport,2024-04-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.49
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,5,N Current (RMS),A,8.8
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.59
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,2,N Current (RMS),A,71.8
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.3
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,transformer,,Temperature,C,23.8
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.47
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.9
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
531050,Goosens Close Newport,2024-04-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,5,N Current (RMS),A,12.5
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.21
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,2,N Current (RMS),A,68.3
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.5
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,transformer,,Temperature,C,23.8
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.49
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
531050,Goosens Close Newport,2024-04-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,3,N Current (RMS),A,6.5
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.15
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,2,N Current (RMS),A,58.6
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,transformer,,Temperature,C,23.8
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.17
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.17
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.22
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
531050,Goosens Close Newport,2024-04-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.81
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.74
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.84
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,5,N Current (RMS),A,17.7
