Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.15
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,2,N Current (RMS),A,68.8
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.3
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,transformer,,Temperature,C,23.8
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.03
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.4
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.69
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
531050,Goosens Close Newport,2024-04-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.78
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.8
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,5,N Current (RMS),A,27.7
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.49
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,2,N Current (RMS),A,67.6
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.2
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,1,N Current (RMS),A,28.7
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,transformer,,Temperature,C,23.9
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.65
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.17
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
531050,Goosens Close Newport,2024-04-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.81
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.74
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,5,N Current (RMS),A,28.1
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.18
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,2,N Current (RMS),A,68.5
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.8
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,transformer,,Temperature,C,23.9
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.55
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.51
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.57
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
531050,Goosens Close Newport,2024-04-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,5,N Current (RMS),A,16.9
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,4,N Current (RMS),A,24.3
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.17
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.09
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,2,N Current (RMS),A,65.6
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,transformer,,Temperature,C,23.9
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.4
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.49
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
531050,Goosens Close Newport,2024-04-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.07
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,2,N Current (RMS),A,68.3
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,transformer,,Temperature,C,24.0
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.77
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.7
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
531050,Goosens Close Newport,2024-04-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.76
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.23
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.62
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,2,N Current (RMS),A,63.2
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.9
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,transformer,,Temperature,C,24.0
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.75
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.31
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.86
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
531050,Goosens Close Newport,2024-04-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.08
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,5,N Current (RMS),A,19.8
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,4,N Current (RMS),A,36.8
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.23
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,2,N Current (RMS),A,68.4
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.61
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,transformer,,Temperature,C,24.0
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.81
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.71
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.58
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
531050,Goosens Close Newport,2024-04-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.88
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.16
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,4,N Current (RMS),A,62.4
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.76
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,2,N Current (RMS),A,64.5
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.3
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,transformer,,Temperature,C,24.0
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
