Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.93
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.17
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
531050,Goosens Close Newport,2024-04-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,5,N Current (RMS),A,12.9
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.6
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,4,N Current (RMS),A,48.0
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.68
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,2,N Current (RMS),A,84.0
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.9
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,transformer,,Temperature,C,24.0
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.94
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.55
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
531050,Goosens Close Newport,2024-04-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,5,N Current (RMS),A,10.7
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.54
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.01
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,2,N Current (RMS),A,87.1
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.9
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,transformer,,Temperature,C,24.0
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.85
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.85
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
531050,Goosens Close Newport,2024-04-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.96
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,5,N Current (RMS),A,6.1
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.01
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.89
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,2,N Current (RMS),A,76.3
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.4
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,transformer,,Temperature,C,24.1
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.9
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.51
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
531050,Goosens Close Newport,2024-04-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.17
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.19
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.34
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.75
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,2,N Current (RMS),A,63.8
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.8
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.02
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,transformer,,Temperature,C,24.1
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.39
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.25
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.38
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
531050,Goosens Close Newport,2024-04-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.93
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.69
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,2,N Current (RMS),A,72.5
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.3
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,transformer,,Temperature,C,24.1
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.14
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
531050,Goosens Close Newport,2024-04-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.75
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,5,N Current (RMS),A,7.6
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.67
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.72
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,2,N Current (RMS),A,60.1
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,transformer,,Temperature,C,24.1
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.88
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
531050,Goosens Close Newport,2024-04-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,4,N Current (RMS),A,40.2
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.49
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.61
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,transformer,,Temperature,C,24.1
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.95
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.2
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.31
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
531050,Goosens Close Newport,2024-04-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.94
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,5,N Current (RMS),A,14.1
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.92
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,4,N Current (RMS),A,44.9
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,3,N Current (RMS),A,31.6
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
