Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.88
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,2,N Current (RMS),A,45.8
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,transformer,,Temperature,C,24.1
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.01
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.53
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.31
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
531050,Goosens Close Newport,2024-04-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.12
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.37
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.73
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,2,N Current (RMS),A,47.1
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,transformer,,Temperature,C,24.1
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.06
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.74
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.67
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
531050,Goosens Close Newport,2024-04-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.08
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.73
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.59
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,transformer,,Temperature,C,24.1
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.38
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
531050,Goosens Close Newport,2024-04-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.15
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.2
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,5,N Current (RMS),A,7.2
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.14
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,4,N Current (RMS),A,29.3
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.67
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.45
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,2,N Current (RMS),A,48.7
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,transformer,,Temperature,C,24.1
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.81
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.65
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
531050,Goosens Close Newport,2024-04-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,5,N Current (RMS),A,16.9
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,4,N Current (RMS),A,35.7
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.0
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,transformer,,Temperature,C,24.1
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.39
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.35
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.73
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
531050,Goosens Close Newport,2024-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.03
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,5,N Current (RMS),A,33.2
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.54
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,transformer,,Temperature,C,24.1
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.51
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
531050,Goosens Close Newport,2024-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,5,N Current (RMS),A,29.4
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.1
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.23
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,transformer,,Temperature,C,24.2
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.57
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.21
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
531050,Goosens Close Newport,2024-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,5,N Current (RMS),A,10.6
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,transformer,,Temperature,C,24.2
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.47
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.6
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
531050,Goosens Close Newport,2024-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,5,N Current (RMS),A,11.4
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
