Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,4,N Current (RMS),A,34.9
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.71
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,transformer,,Temperature,C,24.2
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.78
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.86
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
531050,Goosens Close Newport,2024-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,5,N Current (RMS),A,11.1
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.3
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,transformer,,Temperature,C,24.1
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.61
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
531050,Goosens Close Newport,2024-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,5,N Current (RMS),A,10.7
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.33
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,1,N Current (RMS),A,36.3
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,transformer,,Temperature,C,24.1
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.55
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
531050,Goosens Close Newport,2024-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.02
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.2
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,5,N Current (RMS),A,13.7
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,transformer,,Temperature,C,24.1
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
531050,Goosens Close Newport,2024-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.34
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,5,N Current (RMS),A,32.1
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.46
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,4,N Current (RMS),A,51.5
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,transformer,,Temperature,C,24.0
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.48
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.15
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
531050,Goosens Close Newport,2024-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.11
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.13
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,2,N Current (RMS),A,18.6
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,transformer,,Temperature,C,24.1
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
531050,Goosens Close Newport,2024-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.67
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.3
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,5,N Current (RMS),A,33.1
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,4,N Current (RMS),A,28.7
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.23
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.2
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,transformer,,Temperature,C,24.0
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
531050,Goosens Close Newport,2024-04-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,5,N Current (RMS),A,6.3
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.87
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,transformer,,Temperature,C,24.0
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
531050,Goosens Close Newport,2024-04-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
