Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,transformer,,Temperature,C,23.5
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
531050,Goosens Close Newport,2024-04-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,5,N Current (RMS),A,14.3
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.46
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,transformer,,Temperature,C,23.4
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.26
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
531050,Goosens Close Newport,2024-04-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.9
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-1.21
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.22
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,transformer,,Temperature,C,23.3
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
531050,Goosens Close Newport,2024-04-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.78
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,transformer,,Temperature,C,23.1
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
531050,Goosens Close Newport,2024-04-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,5,N Current (RMS),A,8.8
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-1.74
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.97
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,2,N Current (RMS),A,33.9
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,transformer,,Temperature,C,23.0
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.53
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.08
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
531050,Goosens Close Newport,2024-04-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,4,N Current (RMS),A,27.9
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-2.31
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-2.42
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,transformer,,Temperature,C,22.8
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
531050,Goosens Close Newport,2024-04-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,5,N Current (RMS),A,15.7
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,4,N Current (RMS),A,31.8
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.98
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.88
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,transformer,,Temperature,C,22.7
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
531050,Goosens Close Newport,2024-04-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.17
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,5,N Current (RMS),A,34.3
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.77
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.62
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,transformer,,Temperature,C,22.5
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
531050,Goosens Close Newport,2024-04-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,5,N Current (RMS),A,9.6
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
