Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.74
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.51
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,1,N Current (RMS),A,48.0
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,transformer,,Temperature,C,22.4
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.17
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
531050,Goosens Close Newport,2024-04-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,1,N Current (RMS),A,49.3
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,transformer,,Temperature,C,22.4
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.78
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
531050,Goosens Close Newport,2024-04-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.92
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.71
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.4
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.41
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.57
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,1,N Current (RMS),A,52.5
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,transformer,,Temperature,C,22.3
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
531050,Goosens Close Newport,2024-04-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.45
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,transformer,,Temperature,C,22.2
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
531050,Goosens Close Newport,2024-04-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,5,N Current (RMS),A,9.4
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.95
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-2.47
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.3
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,transformer,,Temperature,C,22.6
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.47
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
531050,Goosens Close Newport,2024-04-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,4,N Current (RMS),A,30.1
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.77
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,2,N Current (RMS),A,26.1
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,transformer,,Temperature,C,22.6
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
531050,Goosens Close Newport,2024-04-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.74
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,5,N Current (RMS),A,11.3
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.31
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.48
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.54
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
531050,Goosens Close Newport,2024-04-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.01
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-1.45
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,2,N Current (RMS),A,38.5
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.01
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
531050,Goosens Close Newport,2024-04-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
