Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.2
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.56
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.73
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.07
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,1,N Current (RMS),A,38.0
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.79
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.91
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
531050,Goosens Close Newport,2024-04-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.87
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.56
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,2,N Current (RMS),A,74.2
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,transformer,,Temperature,C,22.9
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.58
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
531050,Goosens Close Newport,2024-04-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.02
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,5,N Current (RMS),A,10.3
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.2
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.58
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,2,N Current (RMS),A,74.6
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,transformer,,Temperature,C,23.0
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.14
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
531050,Goosens Close Newport,2024-04-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.63
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,5,N Current (RMS),A,11.4
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.0
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.61
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,2,N Current (RMS),A,74.6
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,transformer,,Temperature,C,23.1
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.44
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
531050,Goosens Close Newport,2024-04-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.89
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,5,N Current (RMS),A,11.0
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.34
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,2,N Current (RMS),A,76.0
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,1,N Current (RMS),A,41.9
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,transformer,,Temperature,C,23.2
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
531050,Goosens Close Newport,2024-04-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.71
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,5,N Current (RMS),A,34.8
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.37
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.82
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,2,N Current (RMS),A,73.2
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.1
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,transformer,,Temperature,C,23.3
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.52
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
531050,Goosens Close Newport,2024-04-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.18
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,5,N Current (RMS),A,34.5
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.42
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,2,N Current (RMS),A,71.4
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,transformer,,Temperature,C,23.3
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,30.88
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.85
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
531050,Goosens Close Newport,2024-04-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.17
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.64
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,5,N Current (RMS),A,32.3
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.8
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.59
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,2,N Current (RMS),A,71.0
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.7
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,1,N Current (RMS),A,39.6
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,transformer,,Temperature,C,23.4
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
