Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.4
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.61
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
531050,Goosens Close Newport,2024-04-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.16
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.26
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,5,N Current (RMS),A,33.2
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.23
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,2,N Current (RMS),A,70.0
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,transformer,,Temperature,C,23.5
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
531050,Goosens Close Newport,2024-04-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,5,N Current (RMS),A,15.6
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,2,N Current (RMS),A,67.4
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,1,N Current (RMS),A,44.7
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,transformer,,Temperature,C,23.6
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.09
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.05
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
531050,Goosens Close Newport,2024-04-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.08
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,2,N Current (RMS),A,68.1
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,transformer,,Temperature,C,23.8
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.71
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.73
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.95
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
531050,Goosens Close Newport,2024-04-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,5,N Current (RMS),A,14.5
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.47
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,2,N Current (RMS),A,71.1
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,transformer,,Temperature,C,23.9
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.62
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
531050,Goosens Close Newport,2024-04-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.13
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.0
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.65
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,2,N Current (RMS),A,77.3
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,transformer,,Temperature,C,24.0
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.51
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.46
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.55
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
531050,Goosens Close Newport,2024-04-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,5,N Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.61
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,2,N Current (RMS),A,89.2
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.5
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,transformer,,Temperature,C,24.0
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.47
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.91
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
531050,Goosens Close Newport,2024-04-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.88
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,5,N Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.02
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.5
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,2,N Current (RMS),A,87.7
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.1
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.08
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,1,N Current (RMS),A,23.1
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,transformer,,Temperature,C,24.1
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.54
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.94
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.46
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
531050,Goosens Close Newport,2024-04-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,5,N Current (RMS),A,16.7
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,2,N Current (RMS),A,89.4
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.3
