Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,transformer,,Temperature,C,24.2
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.37
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.33
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.95
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
531050,Goosens Close Newport,2024-04-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.6
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.91
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,2,N Current (RMS),A,95.8
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.3
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,transformer,,Temperature,C,24.3
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.06
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
531050,Goosens Close Newport,2024-04-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.18
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.7
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,2,N Current (RMS),A,84.1
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.2
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,transformer,,Temperature,C,24.3
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.08
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.47
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
531050,Goosens Close Newport,2024-04-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.39
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,5,N Current (RMS),A,12.8
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.84
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,2,N Current (RMS),A,87.9
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.8
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,transformer,,Temperature,C,24.4
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.92
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.64
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.2
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.2
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
531050,Goosens Close Newport,2024-04-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.55
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.9
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,2,N Current (RMS),A,94.6
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.2
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,transformer,,Temperature,C,24.4
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.35
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.11
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
531050,Goosens Close Newport,2024-04-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.84
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.59
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,2,N Current (RMS),A,72.2
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,transformer,,Temperature,C,24.4
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.27
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.28
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
531050,Goosens Close Newport,2024-04-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.83
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.67
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,2,N Current (RMS),A,63.2
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.7
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,transformer,,Temperature,C,24.4
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,44.51
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.3
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
531050,Goosens Close Newport,2024-04-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.21
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.67
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,5,N Current (RMS),A,14.6
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.41
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,4,N Current (RMS),A,29.4
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.41
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,2,N Current (RMS),A,63.0
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.7
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.28
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,transformer,,Temperature,C,24.4
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.35
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.6
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
531050,Goosens Close Newport,2024-04-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.77
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,5,N Current (RMS),A,9.8
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.62
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,4,N Current (RMS),A,50.2
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
