Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.35
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.26
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,2,N Current (RMS),A,68.4
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.2
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,transformer,,Temperature,C,24.3
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.62
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.85
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.5
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
531050,Goosens Close Newport,2024-04-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.1
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,5,N Current (RMS),A,8.9
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.22
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,4,N Current (RMS),A,38.8
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.99
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,2,N Current (RMS),A,71.9
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.6
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,transformer,,Temperature,C,24.2
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.09
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.42
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
531050,Goosens Close Newport,2024-04-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.35
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,2,N Current (RMS),A,68.8
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,transformer,,Temperature,C,24.3
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.93
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.65
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.1
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
531050,Goosens Close Newport,2024-04-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.47
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,5,N Current (RMS),A,16.4
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,4,N Current (RMS),A,23.7
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,3,N Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.6
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,2,N Current (RMS),A,65.3
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,transformer,,Temperature,C,24.3
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.71
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.72
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.77
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
531050,Goosens Close Newport,2024-04-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.29
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,5,N Current (RMS),A,11.4
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.65
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,2,N Current (RMS),A,65.7
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.7
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,1,N Current (RMS),A,29.7
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,transformer,,Temperature,C,24.3
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.15
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.97
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
531050,Goosens Close Newport,2024-04-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.6
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.98
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,2,N Current (RMS),A,53.1
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,transformer,,Temperature,C,24.3
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.86
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.96
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.4
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
531050,Goosens Close Newport,2024-04-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.86
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.79
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,5,N Current (RMS),A,11.8
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.93
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.88
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,2,N Current (RMS),A,53.9
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,transformer,,Temperature,C,24.4
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.05
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.02
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.36
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
531050,Goosens Close Newport,2024-04-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.31
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.67
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.41
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,2,N Current (RMS),A,69.2
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,transformer,,Temperature,C,24.4
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.02
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.44
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.03
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
