Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.95
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.35
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.06
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,2,N Current (RMS),A,63.9
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.3
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.24
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,1,N Current (RMS),A,41.7
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,transformer,,Temperature,C,24.4
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.73
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.94
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.9
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
531050,Goosens Close Newport,2024-04-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.16
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,5,N Current (RMS),A,13.1
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.4
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.62
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,2,N Current (RMS),A,64.4
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.1
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.63
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,1,N Current (RMS),A,43.5
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,transformer,,Temperature,C,24.4
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.66
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.48
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.1
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
531050,Goosens Close Newport,2024-04-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,5,N Current (RMS),A,14.1
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.22
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,2,N Current (RMS),A,69.8
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.9
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,transformer,,Temperature,C,24.4
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.85
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.92
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.64
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
531050,Goosens Close Newport,2024-04-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,5,N Current (RMS),A,15.2
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.66
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.23
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,2,N Current (RMS),A,66.3
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.2
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,transformer,,Temperature,C,24.4
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.73
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.89
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.05
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
531050,Goosens Close Newport,2024-04-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.57
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,5,N Current (RMS),A,21.7
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.29
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,2,N Current (RMS),A,76.2
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.9
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,transformer,,Temperature,C,24.4
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.37
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.3
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.06
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
531050,Goosens Close Newport,2024-04-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.7
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,5,N Current (RMS),A,24.6
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.37
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,2,N Current (RMS),A,75.6
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.3
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.63
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,transformer,,Temperature,C,24.4
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.09
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.33
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.61
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
531050,Goosens Close Newport,2024-04-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,5,N Current (RMS),A,13.3
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.24
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.26
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,2,N Current (RMS),A,68.4
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.4
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,transformer,,Temperature,C,24.4
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.98
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.87
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.43
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
531050,Goosens Close Newport,2024-04-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,5,N Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.68
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.8
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.19
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
