Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,transformer,,Temperature,C,24.4
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.72
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.96
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.82
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
531050,Goosens Close Newport,2024-04-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.89
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,4,N Current (RMS),A,32.7
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.46
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,2,N Current (RMS),A,49.1
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,transformer,,Temperature,C,24.4
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.15
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.77
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.07
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
531050,Goosens Close Newport,2024-04-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.96
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,5,N Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.97
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,4,N Current (RMS),A,37.1
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.39
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.44
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,2,N Current (RMS),A,49.1
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,transformer,,Temperature,C,24.4
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.5
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.22
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.86
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
531050,Goosens Close Newport,2024-04-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.7
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,5,N Current (RMS),A,20.7
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.09
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,transformer,,Temperature,C,24.4
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.21
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.12
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.32
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
531050,Goosens Close Newport,2024-04-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.57
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.02
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,5,N Current (RMS),A,22.3
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.7
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.83
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.6
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.58
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,transformer,,Temperature,C,24.3
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.15
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.22
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.95
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
531050,Goosens Close Newport,2024-04-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.29
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.04
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,5,N Current (RMS),A,18.9
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.1
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.04
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.61
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.1
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,transformer,,Temperature,C,24.3
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.95
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.73
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
531050,Goosens Close Newport,2024-04-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.6
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.55
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.22
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,2,N Current (RMS),A,38.4
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.28
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,1,N Current (RMS),A,64.5
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.2
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,transformer,,Temperature,C,24.3
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.58
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.64
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.6
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
531050,Goosens Close Newport,2024-04-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.66
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.76
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.2
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.95
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,1,N Current (RMS),A,60.4
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,transformer,,Temperature,C,24.3
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.02
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
531050,Goosens Close Newport,2024-04-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.58
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.15
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,5,N Current (RMS),A,18.4
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
