Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.65
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,1,N Current (RMS),A,63.9
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.6
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,transformer,,Temperature,C,24.3
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.56
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
531050,Goosens Close Newport,2024-04-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,5,N Current (RMS),A,23.4
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.6
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.0
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.69
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,1,N Current (RMS),A,41.3
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.9
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,transformer,,Temperature,C,24.2
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.03
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.36
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
531050,Goosens Close Newport,2024-04-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.72
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.11
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,5,N Current (RMS),A,43.2
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.75
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.98
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.58
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,1,N Current (RMS),A,40.2
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,transformer,,Temperature,C,24.2
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,51.44
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.98
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
531050,Goosens Close Newport,2024-04-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,5,N Current (RMS),A,20.7
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.7
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.83
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,4,N Current (RMS),A,42.6
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.32
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.64
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.33
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.4
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,transformer,,Temperature,C,24.1
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.29
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.49
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
531050,Goosens Close Newport,2024-04-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.29
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.76
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,4,N Current (RMS),A,48.7
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,transformer,,Temperature,C,24.1
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.08
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.09
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.15
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
531050,Goosens Close Newport,2024-04-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,5,N Current (RMS),A,12.0
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.6
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,transformer,,Temperature,C,24.1
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.6
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.45
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
531050,Goosens Close Newport,2024-04-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.94
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,5,N Current (RMS),A,20.9
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,4,N Current (RMS),A,23.1
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.41
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,1,N Current (RMS),A,49.6
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,transformer,,Temperature,C,24.0
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.08
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.05
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
531050,Goosens Close Newport,2024-04-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.86
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,transformer,,Temperature,C,24.1
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.48
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.56
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
531050,Goosens Close Newport,2024-04-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.93
