Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.69
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,5,N Current (RMS),A,8.8
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.38
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,transformer,,Temperature,C,24.0
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.66
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.47
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
531050,Goosens Close Newport,2024-04-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.77
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.56
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,5,N Current (RMS),A,9.6
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.99
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.27
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.34
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,transformer,,Temperature,C,24.0
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.04
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.79
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
531050,Goosens Close Newport,2024-04-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.06
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.2
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.1
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.19
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,1,N Current (RMS),A,54.2
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.9
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,transformer,,Temperature,C,24.0
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.73
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.33
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
531050,Goosens Close Newport,2024-04-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.37
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.72
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.66
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,1,N Current (RMS),A,59.8
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,transformer,,Temperature,C,24.0
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.6
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.22
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
531050,Goosens Close Newport,2024-04-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.04
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,5,N Current (RMS),A,16.2
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.92
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,1,N Current (RMS),A,78.5
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,transformer,,Temperature,C,23.9
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.48
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
531050,Goosens Close Newport,2024-04-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,3,N Current (RMS),A,16.5
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.51
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,1,N Current (RMS),A,49.6
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,transformer,,Temperature,C,23.8
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.94
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
531050,Goosens Close Newport,2024-04-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.7
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,5,N Current (RMS),A,10.1
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,2,N Current (RMS),A,23.7
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,transformer,,Temperature,C,23.7
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.48
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.85
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.55
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
531050,Goosens Close Newport,2024-04-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.51
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.75
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.68
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.7
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,transformer,,Temperature,C,23.6
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
