Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.35
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.45
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
531050,Goosens Close Newport,2024-04-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.8
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,5,N Current (RMS),A,14.4
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.57
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.26
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,transformer,,Temperature,C,23.6
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.46
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.58
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
531050,Goosens Close Newport,2024-04-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.23
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,5,N Current (RMS),A,7.9
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.12
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,transformer,,Temperature,C,23.5
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.4
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
531050,Goosens Close Newport,2024-04-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.55
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,5,N Current (RMS),A,8.4
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.8
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,transformer,,Temperature,C,23.5
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.41
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.85
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.9
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
531050,Goosens Close Newport,2024-04-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,5,N Current (RMS),A,10.3
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.69
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.79
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,transformer,,Temperature,C,23.5
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.11
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.95
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.05
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
531050,Goosens Close Newport,2024-04-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.74
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,5,N Current (RMS),A,10.7
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,transformer,,Temperature,C,23.4
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.64
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.64
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
531050,Goosens Close Newport,2024-04-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.01
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,5,N Current (RMS),A,9.9
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.9
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.33
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,transformer,,Temperature,C,23.3
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.3
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.6
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
531050,Goosens Close Newport,2024-04-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.2
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,transformer,,Temperature,C,23.3
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
531050,Goosens Close Newport,2024-04-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.88
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.45
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,5,N Current (RMS),A,14.3
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.97
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,4,N Current (RMS),A,49.9
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
