Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,transformer,,Temperature,C,23.2
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.16
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.19
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
531050,Goosens Close Newport,2024-04-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.63
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.43
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,4,N Current (RMS),A,46.4
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.27
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.35
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.21
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,transformer,,Temperature,C,23.1
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.88
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
531050,Goosens Close Newport,2024-04-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.9
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.08
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,5,N Current (RMS),A,18.1
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.8
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.55
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,1,N Current (RMS),A,37.7
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,transformer,,Temperature,C,23.1
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.58
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
531050,Goosens Close Newport,2024-04-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,5,N Current (RMS),A,12.4
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,transformer,,Temperature,C,23.0
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.17
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.09
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
531050,Goosens Close Newport,2024-04-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.7
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,transformer,,Temperature,C,23.0
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.91
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.27
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
531050,Goosens Close Newport,2024-04-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,5,N Current (RMS),A,9.2
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,transformer,,Temperature,C,23.0
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.44
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
531050,Goosens Close Newport,2024-04-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.61
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,3,N Current (RMS),A,6.8
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,transformer,,Temperature,C,22.9
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.53
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.8
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
531050,Goosens Close Newport,2024-04-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.76
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.82
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,transformer,,Temperature,C,22.9
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.58
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
531050,Goosens Close Newport,2024-04-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.99
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.96
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.4
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
