Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.19
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-1.84
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,transformer,,Temperature,C,22.8
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
531050,Goosens Close Newport,2024-04-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.59
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.67
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,4,N Current (RMS),A,31.6
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.36
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.6
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,transformer,,Temperature,C,22.8
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.64
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.89
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
531050,Goosens Close Newport,2024-04-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.48
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.97
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,4,N Current (RMS),A,37.7
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,transformer,,Temperature,C,22.8
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.33
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
531050,Goosens Close Newport,2024-04-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.49
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.97
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.83
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,5,N Current (RMS),A,13.4
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,transformer,,Temperature,C,22.8
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.44
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.34
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
531050,Goosens Close Newport,2024-04-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,5,N Current (RMS),A,7.7
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,transformer,,Temperature,C,22.8
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.43
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
531050,Goosens Close Newport,2024-04-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.11
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,5,N Current (RMS),A,11.2
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,transformer,,Temperature,C,22.7
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.45
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
531050,Goosens Close Newport,2024-04-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.84
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.48
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.22
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,5,N Current (RMS),A,8.9
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,4,N Current (RMS),A,33.0
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.8
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,transformer,,Temperature,C,22.6
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
531050,Goosens Close Newport,2024-04-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.32
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,5,N Current (RMS),A,4.6
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,1,N Current (RMS),A,44.4
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.3
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,transformer,,Temperature,C,22.6
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
