Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
531050,Goosens Close Newport,2024-04-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.39
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,5,N Current (RMS),A,4.5
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.97
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.63
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.5
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,transformer,,Temperature,C,22.5
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
531050,Goosens Close Newport,2024-04-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.16
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,5,N Current (RMS),A,7.9
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,transformer,,Temperature,C,22.4
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
531050,Goosens Close Newport,2024-04-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.46
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,5,N Current (RMS),A,31.8
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.06
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,transformer,,Temperature,C,22.4
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.67
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.38
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
531050,Goosens Close Newport,2024-04-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.33
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.6
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,transformer,,Temperature,C,22.3
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.73
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
531050,Goosens Close Newport,2024-04-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,5,N Current (RMS),A,13.3
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.6
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,transformer,,Temperature,C,22.3
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
531050,Goosens Close Newport,2024-04-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.5
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.4
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,4,N Current (RMS),A,41.2
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.1
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,transformer,,Temperature,C,22.3
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.81
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
531050,Goosens Close Newport,2024-04-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,5,N Current (RMS),A,8.2
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,transformer,,Temperature,C,22.3
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.97
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.67
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.99
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
531050,Goosens Close Newport,2024-04-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.6
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,5,N Current (RMS),A,27.2
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.46
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
