Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,transformer,,Temperature,C,22.3
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.05
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
531050,Goosens Close Newport,2024-04-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.42
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,5,N Current (RMS),A,16.9
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,transformer,,Temperature,C,22.2
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.87
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
531050,Goosens Close Newport,2024-04-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.28
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.08
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,transformer,,Temperature,C,22.2
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.15
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
531050,Goosens Close Newport,2024-04-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.15
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.47
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,5,N Current (RMS),A,29.7
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.9
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.11
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,transformer,,Temperature,C,22.2
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.67
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.64
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
531050,Goosens Close Newport,2024-04-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.19
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.08
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,transformer,,Temperature,C,22.2
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.69
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
531050,Goosens Close Newport,2024-04-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,5,N Current (RMS),A,14.4
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.15
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.5
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,transformer,,Temperature,C,22.1
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.54
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
531050,Goosens Close Newport,2024-04-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.59
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.42
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,5,N Current (RMS),A,14.2
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.83
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,1,N Current (RMS),A,26.9
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,transformer,,Temperature,C,22.1
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
531050,Goosens Close Newport,2024-04-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,5,N Current (RMS),A,12.8
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.4
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,transformer,,Temperature,C,22.2
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.76
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.92
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.76
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
531050,Goosens Close Newport,2024-04-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,5,N Current (RMS),A,14.0
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.04
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
