Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,3,N Current (RMS),A,5.9
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,transformer,,Temperature,C,22.3
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
531050,Goosens Close Newport,2024-04-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.64
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,5,N Current (RMS),A,17.5
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,transformer,,Temperature,C,22.3
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.4
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
531050,Goosens Close Newport,2024-04-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.42
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,5,N Current (RMS),A,13.5
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,transformer,,Temperature,C,22.4
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
531050,Goosens Close Newport,2024-04-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.53
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,5,N Current (RMS),A,15.2
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,transformer,,Temperature,C,22.3
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.08
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
531050,Goosens Close Newport,2024-04-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.2
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,transformer,,Temperature,C,22.3
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
531050,Goosens Close Newport,2024-04-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,5,N Current (RMS),A,13.8
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,transformer,,Temperature,C,22.4
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
531050,Goosens Close Newport,2024-04-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.06
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,5,N Current (RMS),A,15.3
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,transformer,,Temperature,C,22.4
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.5
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.52
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
531050,Goosens Close Newport,2024-04-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.3
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.29
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,transformer,,Temperature,C,22.4
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.38
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
