Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.64
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.23
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,4,N Current (RMS),A,18.1
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,transformer,,Temperature,C,22.4
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
531050,Goosens Close Newport,2024-04-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.22
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,5,N Current (RMS),A,17.8
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,transformer,,Temperature,C,22.4
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.49
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.6
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
531050,Goosens Close Newport,2024-04-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.47
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,transformer,,Temperature,C,22.4
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.07
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.05
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
531050,Goosens Close Newport,2024-04-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.26
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.5
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,transformer,,Temperature,C,22.4
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
531050,Goosens Close Newport,2024-04-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.2
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,5,N Current (RMS),A,18.4
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,transformer,,Temperature,C,22.5
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.55
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
531050,Goosens Close Newport,2024-04-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,5,N Current (RMS),A,17.3
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.8
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,transformer,,Temperature,C,22.5
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
531050,Goosens Close Newport,2024-04-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.4
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,5,N Current (RMS),A,10.1
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,transformer,,Temperature,C,22.5
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
531050,Goosens Close Newport,2024-04-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.41
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,5,N Current (RMS),A,9.0
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.1
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.81
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
