Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,transformer,,Temperature,C,22.5
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
531050,Goosens Close Newport,2024-04-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.44
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,5,N Current (RMS),A,9.6
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.2
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,2,N Current (RMS),A,50.8
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,transformer,,Temperature,C,22.5
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
531050,Goosens Close Newport,2024-04-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,2,N Current (RMS),A,53.1
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,transformer,,Temperature,C,22.6
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
531050,Goosens Close Newport,2024-04-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.62
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,5,N Current (RMS),A,11.2
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.8
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.79
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,2,N Current (RMS),A,54.8
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,transformer,,Temperature,C,22.6
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
531050,Goosens Close Newport,2024-04-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.46
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,transformer,,Temperature,C,22.6
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
531050,Goosens Close Newport,2024-04-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.55
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,2,N Current (RMS),A,60.3
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,transformer,,Temperature,C,22.6
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.58
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
531050,Goosens Close Newport,2024-04-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.65
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,2,N Current (RMS),A,67.1
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,transformer,,Temperature,C,22.7
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.26
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
531050,Goosens Close Newport,2024-04-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.38
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,5,N Current (RMS),A,9.4
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.86
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,2,N Current (RMS),A,66.8
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,transformer,,Temperature,C,22.7
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.28
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.45
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
531050,Goosens Close Newport,2024-04-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.45
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,5,N Current (RMS),A,9.3
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
