Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.88
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,2,N Current (RMS),A,71.9
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,transformer,,Temperature,C,22.8
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.42
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
531050,Goosens Close Newport,2024-04-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.58
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.76
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,2,N Current (RMS),A,80.3
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.3
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,transformer,,Temperature,C,22.8
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.67
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.24
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
531050,Goosens Close Newport,2024-04-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.52
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,5,N Current (RMS),A,8.6
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.89
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,2,N Current (RMS),A,89.3
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,transformer,,Temperature,C,22.8
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.69
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
531050,Goosens Close Newport,2024-04-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,4,N Current (RMS),A,22.5
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.7
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.43
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,2,N Current (RMS),A,98.7
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.6
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,transformer,,Temperature,C,22.8
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.3
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
531050,Goosens Close Newport,2024-04-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.5
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.88
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,2,N Current (RMS),A,96.7
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.3
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,transformer,,Temperature,C,22.9
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.61
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
531050,Goosens Close Newport,2024-04-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,5,N Current (RMS),A,8.2
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.5
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,4,N Current (RMS),A,38.4
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.87
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,2,N Current (RMS),A,102.9
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.5
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,transformer,,Temperature,C,22.9
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
531050,Goosens Close Newport,2024-04-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.51
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.59
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,5,N Current (RMS),A,8.4
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,4,N Current (RMS),A,35.5
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.59
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,2,N Current (RMS),A,113.0
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,135.2
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,transformer,,Temperature,C,22.9
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,40.3
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.51
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
531050,Goosens Close Newport,2024-04-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.76
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.66
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.82
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.58
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,2,N Current (RMS),A,108.5
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.3
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,transformer,,Temperature,C,22.9
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.54
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
531050,Goosens Close Newport,2024-04-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.57
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.64
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
