Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,5,N Current (RMS),A,10.3
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.86
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,4,N Current (RMS),A,44.4
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,3,N Current (RMS),A,6.0
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.95
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,2,N Current (RMS),A,114.2
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.1
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,transformer,,Temperature,C,22.9
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.72
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
531050,Goosens Close Newport,2024-04-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.51
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,5,N Current (RMS),A,10.4
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.69
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,2,N Current (RMS),A,113.0
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.9
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,transformer,,Temperature,C,22.9
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.55
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.71
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
531050,Goosens Close Newport,2024-04-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.53
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.6
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.55
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.28
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,2,N Current (RMS),A,117.8
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.4
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,transformer,,Temperature,C,23.0
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.27
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.26
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
531050,Goosens Close Newport,2024-04-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.4
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.54
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,4,N Current (RMS),A,42.5
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.3
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.97
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,2,N Current (RMS),A,120.7
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,141.4
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,transformer,,Temperature,C,23.0
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.4
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.3
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.35
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
531050,Goosens Close Newport,2024-04-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.27
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,2,N Current (RMS),A,116.3
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,138.4
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,transformer,,Temperature,C,23.0
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.45
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
531050,Goosens Close Newport,2024-04-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.71
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,5,N Current (RMS),A,9.2
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.83
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,4,N Current (RMS),A,46.0
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.51
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,2,N Current (RMS),A,114.3
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,135.7
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,transformer,,Temperature,C,23.0
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.5
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.57
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
531050,Goosens Close Newport,2024-04-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.81
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,4,N Current (RMS),A,46.2
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.6
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,2,N Current (RMS),A,102.4
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.7
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,transformer,,Temperature,C,23.0
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.06
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
531050,Goosens Close Newport,2024-04-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.69
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,5,N Current (RMS),A,12.3
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.3
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.66
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,4,N Current (RMS),A,46.4
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.29
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,2,N Current (RMS),A,100.9
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.4
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,transformer,,Temperature,C,23.0
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
