Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.08
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
531050,Goosens Close Newport,2024-04-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.37
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.66
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,5,N Current (RMS),A,9.4
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,4,N Current (RMS),A,45.4
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.31
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,2,N Current (RMS),A,100.1
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.6
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,transformer,,Temperature,C,23.1
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.01
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
531050,Goosens Close Newport,2024-04-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.43
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,4,N Current (RMS),A,44.3
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.6
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,2,N Current (RMS),A,102.3
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.8
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,transformer,,Temperature,C,23.1
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.18
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
531050,Goosens Close Newport,2024-04-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.93
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,2,N Current (RMS),A,104.4
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.8
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,transformer,,Temperature,C,23.1
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.17
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
531050,Goosens Close Newport,2024-04-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.61
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,6.8
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.45
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.46
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.23
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,2,N Current (RMS),A,106.9
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,transformer,,Temperature,C,23.2
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.49
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
531050,Goosens Close Newport,2024-04-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.57
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.7
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.31
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,2,N Current (RMS),A,103.6
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.4
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,transformer,,Temperature,C,23.3
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.99
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
531050,Goosens Close Newport,2024-04-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.68
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,5,N Current (RMS),A,11.2
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.1
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.83
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,2,N Current (RMS),A,101.6
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.6
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,transformer,,Temperature,C,23.3
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.1
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
531050,Goosens Close Newport,2024-04-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
